Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
