Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332815,Reddicliffe Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
