Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.08
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332815,Reddicliffe Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332815,Reddicliffe Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332815,Reddicliffe Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332815,Reddicliffe Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.6
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332815,Reddicliffe Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.58
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
332815,Reddicliffe Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
