Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
