Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
