Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332815,Reddicliffe Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
