Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.72
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
