Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
332815,Reddicliffe Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.95
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
