Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
