Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
