Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
