Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
332815,Reddicliffe Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.42
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.6
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
332815,Reddicliffe Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332815,Reddicliffe Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.28
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332815,Reddicliffe Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
