Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332815,Reddicliffe Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.14
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.61
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.9
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
332815,Reddicliffe Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
332815,Reddicliffe Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.2
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.62
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
332815,Reddicliffe Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.88
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
332815,Reddicliffe Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.4
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.13
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
