Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.06
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
332815,Reddicliffe Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332815,Reddicliffe Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
