Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
332815,Reddicliffe Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332815,Reddicliffe Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
332815,Reddicliffe Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332815,Reddicliffe Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
