Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
332815,Reddicliffe Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
332815,Reddicliffe Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
332815,Reddicliffe Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
332815,Reddicliffe Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.94
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
