Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
