Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
