Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
