Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
