Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
332815,Reddicliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
