Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332815,Reddicliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332815,Reddicliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332815,Reddicliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
332815,Reddicliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.36
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
332815,Reddicliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.41
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
332815,Reddicliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.35
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
332815,Reddicliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
332815,Reddicliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.55
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
332815,Reddicliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
