Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.64
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
332815,Reddicliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.79
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
332815,Reddicliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
332815,Reddicliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332815,Reddicliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.34
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
332815,Reddicliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
332815,Reddicliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
332815,Reddicliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
