Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
332815,Reddicliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.62
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
332815,Reddicliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332815,Reddicliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
