Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
332815,Reddicliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
332815,Reddicliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332815,Reddicliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
332815,Reddicliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.63
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
332815,Reddicliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
332815,Reddicliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332815,Reddicliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
332815,Reddicliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
332815,Reddicliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
