Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.98
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.74
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
