Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
