Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
