Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
