Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
332815,Reddicliffe Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
332815,Reddicliffe Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
