Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
332815,Reddicliffe Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.98
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
332815,Reddicliffe Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
332815,Reddicliffe Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.93
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
332815,Reddicliffe Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.28
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
