Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.14
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,72.9
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.95
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332815,Reddicliffe Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.12
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
332815,Reddicliffe Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
332815,Reddicliffe Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332815,Reddicliffe Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
332815,Reddicliffe Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
332815,Reddicliffe Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
332815,Reddicliffe Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
332815,Reddicliffe Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
332815,Reddicliffe Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332815,Reddicliffe Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.23
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
