Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.65
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
332815,Reddicliffe Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
332815,Reddicliffe Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332815,Reddicliffe Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
332815,Reddicliffe Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332815,Reddicliffe Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
332815,Reddicliffe Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
