Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332815,Reddicliffe Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
