Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
332815,Reddicliffe Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332815,Reddicliffe Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332815,Reddicliffe Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332815,Reddicliffe Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
