Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332815,Reddicliffe Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332815,Reddicliffe Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
332815,Reddicliffe Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
