Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
