Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
332815,Reddicliffe Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
