Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
