Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332815,Reddicliffe Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
332815,Reddicliffe Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
332815,Reddicliffe Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332815,Reddicliffe Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
332815,Reddicliffe Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.68
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332815,Reddicliffe Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
332815,Reddicliffe Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
332815,Reddicliffe Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
332815,Reddicliffe Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332815,Reddicliffe Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.41
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
332815,Reddicliffe Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.55
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
332815,Reddicliffe Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.49
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332815,Reddicliffe Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
