Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
332815,Reddicliffe Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
332815,Reddicliffe Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332815,Reddicliffe Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
332815,Reddicliffe Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332815,Reddicliffe Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
332815,Reddicliffe Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
