Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
332815,Reddicliffe Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
332815,Reddicliffe Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
332815,Reddicliffe Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
