Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
332815,Reddicliffe Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
332815,Reddicliffe Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
332815,Reddicliffe Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332815,Reddicliffe Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
