Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
332815,Reddicliffe Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
332815,Reddicliffe Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
332815,Reddicliffe Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332815,Reddicliffe Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
332815,Reddicliffe Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
332815,Reddicliffe Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
332815,Reddicliffe Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332815,Reddicliffe Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
332815,Reddicliffe Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
332815,Reddicliffe Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
332815,Reddicliffe Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
332815,Reddicliffe Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
