Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332815,Reddicliffe Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332815,Reddicliffe Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332815,Reddicliffe Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
332815,Reddicliffe Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
332815,Reddicliffe Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
332815,Reddicliffe Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
332815,Reddicliffe Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
332815,Reddicliffe Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
