Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
332815,Reddicliffe Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
332815,Reddicliffe Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
332815,Reddicliffe Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
332815,Reddicliffe Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
332815,Reddicliffe Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
332815,Reddicliffe Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
