Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
332815,Reddicliffe Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
332815,Reddicliffe Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
332815,Reddicliffe Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
332815,Reddicliffe Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
332815,Reddicliffe Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
332815,Reddicliffe Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
332815,Reddicliffe Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
332815,Reddicliffe Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
